Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91534
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96332
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86798
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89041
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,N Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92401
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92798
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95166
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8682200000000001
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,N Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91949
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93869
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861700000000001
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88833
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90677
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94836
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89725
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87976
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,N Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91791
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93915
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95938
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90854
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,N Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,N Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92169
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92181
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962100000000001
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90268
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
