Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,N Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962700000000001
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95987
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95108
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91772
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,N Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93481
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92718
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86264
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89236
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,N Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,N Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95169
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94189
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78485
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84811
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,N Current (Max),A,101.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92392
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92572
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93634
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86569
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92425
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91482
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9079
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92248
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88684
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95642
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959600000000001
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9075
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
