Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,N Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8955700000000001
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90716
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81509
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95261
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,N Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92126
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78296
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,N Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,N Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97787
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86001
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94464
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,110.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,N Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99707
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96063
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8523200000000001
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,N Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,129.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97842
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95419
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,N Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,N Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92688
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
