Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96597
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87585
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95743
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97589
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,N Current (Max),A,112.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96258
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8849799999999999
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,N Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97986
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,N Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94372
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93713
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,152.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,N Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,N Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,174.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9082
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94211
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,129.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,N Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92108
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
