Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92352
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95282
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95621
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94531
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88602
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,98.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95966
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90884
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93805
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,N Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,126.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87698
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,N Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,137.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94522
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93439
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.893
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91687
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
