Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92508
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91806
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9024
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8882399999999999
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89581
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92728
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87955
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096899999999999
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92953
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.56
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91922
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93487
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92102
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365100000000001
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92883
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,N Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93262
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91952
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88415
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93451
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89905
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92938
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92874
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90723
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.923
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95416
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86011
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91907
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
