Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91934
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80456
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78701
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,N Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90616
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97961
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95709
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76522
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88864
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,N Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91101
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.31
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96674
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68985
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88125
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,N Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94684
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95291
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76864
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94812
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,N Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95703
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75976
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95779
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81183
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83145
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,N Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,N Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95731
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8222299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7884800000000001
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88251
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85354
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
