Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97037
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94098
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.63
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5172
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88159
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,N Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96783
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.31
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88095
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57226
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88434
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,N Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95184
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94693
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54791
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7340000000000001
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,N Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74362
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77755
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,N Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,N Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98279
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90396
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7668699999999999
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88925
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92273
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95926
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91424
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
