Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96884
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80377
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92136
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92068
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80252
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85721
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90597
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92325
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82489
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89966
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92523
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95297
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93777
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83496
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7993100000000001
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92969
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93805
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90866
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83545
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85739
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96381
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,N Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,N Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9267
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82315
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90777
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9447
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.12
