Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97787
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90109
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.38
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,N Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92056
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82324
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80584
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.62
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,N Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,N Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,135.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992600000000001
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8517100000000001
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80633
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,N Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89944
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81393
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93268
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,94.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,N Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82309
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,N Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,N Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,130.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97879
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94336
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7993100000000001
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9679
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,108.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,N Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,N Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9075
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92859
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
