Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,N Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88959
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70193
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,N Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9216
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72656
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90323
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87179
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7167
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,N Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9035
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91812
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91031
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79089
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89255
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8215899999999999
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8117
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.31
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89551
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92871
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65164
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.25
