Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,N Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,116.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88418
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92163
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76178
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8605299999999999
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96081
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.884
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93442
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95142
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86465
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90552
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,N Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95282
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8695
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8734700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,N Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92853
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92349
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88113
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87985
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95212
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86361
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88656
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8654200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89459
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91495
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92541
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8700200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
