Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,N Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.81
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91781
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91797
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92215
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92175
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92068
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94781
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98599
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92645
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96316
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98773
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92218
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91785
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,N Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,N Current (Max),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,121.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97339
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96857
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92581
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90564
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,N Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,N Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
