Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98663
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99399
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94745
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94363
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,N Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,148.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91553
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8636799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97076
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94882
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98032
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81494
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,N Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99701
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8414299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,N Current (Min),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,N Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92313
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8036800000000001
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95502
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92923
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86056
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96564
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
