Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8662700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95041
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,N Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96356
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90182
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97012
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,N Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96207
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95938
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,N Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95764
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90289
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,N Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94788
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99615
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93133
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95193
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,N Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,100.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92853
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8980100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,213.22
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T16:30:00.000+00:00,busbar,,N Current (Max),A,74.75
