Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,N Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,N Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90515
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7158800000000001
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83999
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97342
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99332
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92633
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79318
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8801899999999999
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,N Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91989
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93405
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8672200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89264
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91077
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.44
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6230100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8417899999999999
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8224799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89804
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92178
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.31
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8446600000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7893600000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,N Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95007
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74774
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70227
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8926700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
