Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6895100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83667
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8990799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94754
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93478
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8712700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90457
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9274
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91574
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90146
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90137
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88461
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8554700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,N Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82086
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90707
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83688
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71246
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90985
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92975
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85693
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82596
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65469
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77646
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,N Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90314
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8163100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65203
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72702
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
