Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91006
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88113
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81488
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64489
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7333
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91165
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66714
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60293
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79901
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92282
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75769
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56094
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6634800000000001
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94491
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80237
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69839
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8045899999999999
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,N Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90137
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66696
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67288
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90295
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93378
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76605
