Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49786
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70358
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89502
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,N Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,N Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98318
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8794799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8481700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891600000000001
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71008
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,N Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93671
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96417
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92013
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8229299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,N Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,N Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96118
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85357
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85626
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88656
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92026
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87897
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,N Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90414
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
