Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60668
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,90.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,N Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93021
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86267
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62905
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94736
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,N Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94702
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86087
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79324
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95267
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,N Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94678
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96564
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88251
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79666
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92105
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96902
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98578
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.31
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91196
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96661
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97226
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8107300000000001
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96881
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,91.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,N Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
