Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95358
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97568
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91165
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6922
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,97.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,N Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89575
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78555
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,115.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,140.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,N Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,N Current (Max),A,127.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93469
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97293
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93872
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99249
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71075
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,143.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,180.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,N Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,N Current (Max),A,144.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,191.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,110.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9064
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97989
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92221
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,116.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,153.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.25
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,107.75
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,N Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,166.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,110.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90405
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90518
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94388
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,N Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90939
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90857
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,N Current (Max),A,93.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
