Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99438
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95346
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88446
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,N Current (Max),A,132.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,173.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96548
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77755
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94147
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95325
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,N Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,95.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91357
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73223
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94208
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91711
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78027
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92334
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91202
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92062
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,N Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96997
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91849
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97937
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9043
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96417
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88745
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,102.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
