Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,N Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,N Current (Max),A,137.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,163.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8906799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90826
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94574
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82757
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861399999999999
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,N Current (Max),A,112.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,156.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88733
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97342
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97852
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90253
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83194
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86346
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,N Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90686
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88995
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86429
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90619
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91757
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83224
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8731700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90692
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90814
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.923
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742700000000001
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8374299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90109
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90576
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85559
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80343
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
