Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88534
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86065
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83835
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,N Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89154
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8544299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8176899999999999
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8826
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86529
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8879100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81091
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88876
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86954
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73333
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85834
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83252
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8406
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,N Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.44
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81057
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87875
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8468
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8927
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,N Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,N Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8647100000000001
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95328
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93173
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87295
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83975
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8830899999999999
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
