Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8925799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8407899999999999
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8800600000000001
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88418
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8544299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86645
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8845200000000001
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91818
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77374
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85931
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,N Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,N Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88833
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77691
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97299
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8545799999999999
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,N Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8966
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90674
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85339
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,N Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91727
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844299999999999
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88418
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
