Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78888
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8883
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90399
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92081
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79614
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8845799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90851
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92419
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85306
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92129
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,N Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93216
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94714
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90732
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89636
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90552
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92129
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91012
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973700000000001
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8678
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91629
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91366
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95987
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92444
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8794799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
