Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89538
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93841
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,N Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,N Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91168
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96423
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91958
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,N Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94907
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93838
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96182
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8654799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92236
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,N Current (Min),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,N Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94162
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8544
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93286
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,N Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,N Current (Max),A,80.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95203
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91547
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,N Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,130.75
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95227
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9227
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
