Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94092
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.961
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95703
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,99.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,N Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92593
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93204
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,106.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,137.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,N Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,N Current (Max),A,130.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,168.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91724
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97852
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93127
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,90.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,124.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,N Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,N Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90713
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97238
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93735
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95181
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,N Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,N Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92502
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95343
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97443
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91424
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,N Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,84.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92416
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94907
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
