Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94382
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9306
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98752
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94815
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,100.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,N Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,N Current (Max),A,75.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97827
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91751
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91952
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94549
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89581
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,N Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,N Current (Max),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,116.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97076
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95813
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95654
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,N Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98523
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93225
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92343
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94208
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
