Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,N Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94653
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83996
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95331
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,97.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94125
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94531
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87671
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8854
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,N Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92663
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92102
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96063
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,N Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92483
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92911
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93036
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95853
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93967
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99414
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94376
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94195
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98691
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
