Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99399
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8917799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,N Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,N Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84567
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99103
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,N Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,122.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94839
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85788
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,108.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,N Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,125.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91604
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82058
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,N Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95798
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95056
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8117300000000001
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97699
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,85.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,116.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,N Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94351
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
