Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83041
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7921699999999999
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97375
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99078
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7666
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7560399999999999
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,N Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92251
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75476
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7945800000000001
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90372
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92807
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74069
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,N Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99347
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90106
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91928
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8443299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65133
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,N Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,N Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,111.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64654
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76977
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97058
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,N Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92474
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
