Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.69
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57687
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7742
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,N Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92343
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93283
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82763
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8292799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94412
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7810600000000001
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71795
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,100.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,111.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,N Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,N Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92041
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.37
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8642299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60815
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,N Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93332
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91067
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72735
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7903399999999999
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,N Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93286
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93921
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8659600000000001
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7209399999999999
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,N Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,N Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93411
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
