Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7705
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83954
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,N Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90378
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91519
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72491
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7482
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90884
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93399
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81955
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76364
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,N Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8055100000000001
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.05
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93817
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95602
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81598
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,N Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,111.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91955
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88495
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90256
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,N Current (Max),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
