Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002700000000001
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74069
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,N Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91653
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91626
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82437
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,N Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94803
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96228
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47021
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,N Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97638
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84683
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.19
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8771
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62551
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95413
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65609
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,N Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,N Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96728
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94662
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90167
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4905600000000001
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,N Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,13.75
