Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94302
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91754
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86529
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64685
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,N Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94742
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94601
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91867
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61266
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,86.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,N Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,N Current (Max),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99152
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,N Current (Max),A,96.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82065
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,N Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,N Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,138.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94311
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94165
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91214
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95798
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,N Current (Min),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92383
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91827
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71603
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91797
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
