Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,N Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92688
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98486
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84683
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98279
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70929
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94098
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,N Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,112.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.81
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95315
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73263
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93802
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91244
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93921
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.37
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75851
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93787
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8493299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92575
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,N Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91269
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92374
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90124
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8758799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.56
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92474
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82736
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95566
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,109.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,149.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,N Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,N Current (Max),A,114.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,162.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.81
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91568
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96091
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88635
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
