Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,N Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93378
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97144
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92029
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90893
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97833
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90005
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,N Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93921
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80761
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96353
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94903
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94684
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,N Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,N Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93588
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99957
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90719
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95718
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,N Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,117.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,145.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,N Current (Max),A,108.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,169.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83426
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98016
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.25
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
