Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,N Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,93.88
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002399999999999
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85995
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,N Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92688
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90768
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89154
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87369
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,N Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91449
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95923
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8339200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90201
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,N Current (Max),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89935
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93182
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81628
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89255
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,N Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91257
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98199
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94528
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92633
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8164
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90637
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,N Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93259
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
