Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79187
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83865
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92898
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93738
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81289
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85296
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,N Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97357
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770100000000001
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83291
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,N Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,N Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96768
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8834200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86331
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8592799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8708799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82278
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86215
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8481700000000001
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,N Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,N Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91864
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9443
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81692
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8345299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86749
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85565
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90808
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87439
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
