Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86755
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84759
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8507100000000001
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,N Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94192
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8669100000000001
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85006
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86615
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.57
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90793
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93927
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91583
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8570200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741399999999999
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85605
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91138
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93109
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87964
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84509
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87274
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89569
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,N Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95203
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88882
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90634
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87131
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,N Current (Min),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,N Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88156
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8327600000000001
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88965
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86487
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88751
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
