Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91211
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.828
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86175
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,N Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86685
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.949
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91369
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82165
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760700000000001
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8682799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93936
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82065
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84903
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,N Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88681
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93228
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983700000000001
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93365
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8572700000000001
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8968200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89776
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95093
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8517399999999999
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,N Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,N Current (Max),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8943200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84347
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96661
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,N Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,N Current (Max),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,109.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
