Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89722
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89007
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96439
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84451
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,N Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90494
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95734
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92715
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8945
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,N Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91476
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94784
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87713
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,N Current (Max),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8685299999999999
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97861
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94339
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86493
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95645
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,N Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96594
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96063
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,N Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,N Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87256
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91882
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90408
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85556
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
