Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,N Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,N Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,80.88
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8974
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97842
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784799999999999
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85846
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87359
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,N Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,64.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97794
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85644
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81747
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92636
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,N Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88656
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8259299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90671
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,N Current (Max),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8953200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94205
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98926
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85046
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8520200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87439
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,N Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,N Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96576
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82089
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8773799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438399999999999
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89856
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9462
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90903
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8589200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
777467,Gallowstree Elm - Kinver,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
