Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8760399999999999
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9256
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,N Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,N Current (Max),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89444
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92322
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95343
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.88
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,N Current (Min),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,99.88
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.63
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97229
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89541
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92038
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,N Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99081
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92956
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,N Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,N Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98691
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,119.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,N Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,153.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.06
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95807
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,N Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,N Current (Max),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,128.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96384
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
