Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91003
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,N Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,N Current (Max),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96884
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97653
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95703
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93997
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,N Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,N Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,122.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9501
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,N Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,N Current (Max),A,77.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,132.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94766
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93332
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,N Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,N Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,125.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89865
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,130.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,N Current (Max),A,115.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,166.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98712
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98379
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,N Current (Max),A,114.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,108.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
