Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95041
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,103.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,N Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96027
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90771
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,N Current (Min),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,N Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,138.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97742
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97974
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8791200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97122
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,N Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,N Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,143.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97684
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97845
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91223
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,N Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98297
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90085
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,95.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,70.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,N Current (Max),A,109.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,159.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96088
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97089
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.12
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,N Current (Min),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,N Current (Max),A,88.88
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,95.25
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
777467,Gallowstree Elm - Kinver,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98718
