Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.94
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90436
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93896
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,N Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90103
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8833
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97171
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,N Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96338
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96689
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90332
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78573
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,N Current (Min),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,N Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96692
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86249
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81808
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97861
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,101.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,N Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,N Current (Max),A,83.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.19
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94412
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83426
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81653
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,N Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.94
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91571
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97232
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68667
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83035
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,N Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
