Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,N Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94675
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,N Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,N Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88229
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77591
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92789
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.62
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,N Current (Max),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77053
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92749
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,N Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.06
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97232
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86664
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82806
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93872
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,N Current (Max),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,85.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92432
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83478
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85736
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,66.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,N Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,N Current (Max),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82065
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8410299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
