Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,N Current (Max),A,60.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90201
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95441
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8274799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75216
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95492
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,N Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90552
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79028
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6806300000000001
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92999
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90903
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94473
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.44
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8492700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66632
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90399
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,N Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,56.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58178
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,N Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,N Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.63
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89239
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61028
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93051
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,N Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97928
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8717299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74429
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
