Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79467
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,N Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,95.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93503
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8922700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.13
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.957
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68457
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96405
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,48.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,N Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,N Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.87
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94559
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79577
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79785
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,N Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,N Current (Max),A,94.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93756
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,N Current (Max),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92154
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96994
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,N Current (Min),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,N Current (Max),A,76.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,75.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95193
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97897
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,N Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,N Current (Max),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90671
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
