Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97687
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82547
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,49.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,N Current (Max),A,94.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,133.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94971
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90741
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93854
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9621
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85992
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97427
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,N Current (Max),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93854
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95471
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90216
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96637
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,60.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,93.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,N Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,N Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92187
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90372
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91278
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,107.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,N Current (Max),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,120.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89807
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94992
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83691
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97699
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,N Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,N Current (Max),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8889100000000001
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84045
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,N Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960600000000001
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96869
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
