Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90518
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8946200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72815
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9194
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,N Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,N Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94586
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86172
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74697
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87054
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,N Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,N Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98099
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97092
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8647100000000001
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64337
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84015
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,N Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,N Current (Max),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71023
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82025
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,N Current (Max),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98166
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154899999999999
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6651600000000001
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80978
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,N Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,72.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98694
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95093
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88013
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70129
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84259
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,N Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,N Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
