Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97266
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88492
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7047100000000001
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,N Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,N Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91003
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80618
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73593
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84701
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,N Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,N Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.69
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88034
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93634
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82416
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70025
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8792700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,N Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,N Current (Max),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90414
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85364
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67105
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81796
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,N Current (Min),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76837
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82791
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62588
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8350200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,N Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8613
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93558
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6893
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.44
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84964
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67333
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,N Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.75
