Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87744
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8295299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.94
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962100000000001
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72988
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85025
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,N Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,N Current (Max),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8631
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8187800000000001
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73523
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8700200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,N Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,N Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86545
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93011
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92602
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90872
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74545
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81534
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,35.38
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87366
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90521
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73315
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8461
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,N Current (Max),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8899799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86661
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91498
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7106
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83441
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,N Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,N Current (Max),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.931
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92508
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71426
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8631
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
