Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,N Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,N Current (Max),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89087
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74798
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72338
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941600000000001
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,55.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,N Current (Max),A,64.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731399999999999
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92773
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72485
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96823
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7142
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86764
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,N Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,N Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.31
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89023
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94287
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7901
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93793
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76056
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629399999999999
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,N Current (Max),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,32.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91412
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88034
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7232
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86575
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,N Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,N Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,22.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93069
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95648
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7359600000000001
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,N Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,N Current (Max),A,87.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90893
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94723
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93649
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7211
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8471700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
