Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,N Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88269
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99222
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88135
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69802
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8635200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,N Current (Max),A,50.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,23.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851899999999999
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91379
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457899999999999
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72973
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87375
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,N Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,N Current (Max),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805200000000001
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91192
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87521
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83978
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75659
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8917799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,32.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,N Current (Min),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,N Current (Max),A,38.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,40.62
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8853700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92065
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89865
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8728299999999999
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70489
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8652
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,N Current (Min),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,N Current (Max),A,44.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8965700000000001
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91061
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90176
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,15.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8355100000000001
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7305
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8404799999999999
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,N Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,N Current (Max),A,36.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89764
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94864
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84216
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77609
777467,Gallowstree Elm - Kinver,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85754
