Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91449
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,25.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95471
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93243
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,N Current (Max),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96838
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82815
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,11.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96753
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90774
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93561
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,N Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,N Current (Max),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8851
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,32.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96658
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8592200000000001
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,95.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,N Current (Min),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,N Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96185
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94882
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82715
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96728
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85519
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91589
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,56.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,N Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,N Current (Max),A,97.88
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (Max),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (Min),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T20:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94577
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95987
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81353
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90762
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9158
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,N Current (Min),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,N Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96417
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85739
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91467
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,58.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,N Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,N Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
