Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,19.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91647
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9491
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,92.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,N Current (Min),A,50.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,N Current (Max),A,101.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (Max),A,135.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (Max),A,82.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90301
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98099
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92517
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92517
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,74.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,57.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,126.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,N Current (Min),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,N Current (Max),A,81.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (Max),A,140.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90161
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92444
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,6.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97052
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95297
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,104.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,99.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,N Current (Min),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,N Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91757
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93713
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97308
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,113.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,89.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,N Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,N Current (Max),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T19:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93982
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97678
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96426
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,84.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,121.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,76.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,N Current (Min),A,37.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,N Current (Max),A,94.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (Min),A,83.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (Min),A,52.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,9.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92462
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,71.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,N Current (Min),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,N Current (Max),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
