Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,67.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,88.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,117.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,N Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,N Current (Max),A,122.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (Min),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (Max),A,172.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94668
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,55.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95074
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,123.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,N Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,N Current (Max),A,99.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92148
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,75.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,N Current (Min),A,40.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,N Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (Max),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94229
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,10.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,79.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,83.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,89.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,N Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,N Current (Max),A,102.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (Max),A,134.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T18:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93252
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,71.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,118.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,87.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,N Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (Max),A,153.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (Max),A,88.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93613
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,47.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98276
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91315
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,125.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
