Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,N Current (Min),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,N Current (Max),A,100.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (Min),A,89.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (Max),A,152.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94598
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99023
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,33.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92853
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,81.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,102.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,N Current (Min),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,N Current (Max),A,89.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (Max),A,146.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97858
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,N Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96472
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97479
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92398
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,39.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,114.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,81.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,N Current (Min),A,25.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,N Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (Max),A,130.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90826
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97873
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,105.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.12
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,N Current (Min),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,N Current (Max),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (Min),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T17:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94342
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99359
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,16.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8742700000000001
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,65.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,78.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,N Current (Min),A,24.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,N Current (Max),A,74.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (Max),A,114.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92404
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91699
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,53.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,30.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
