Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,N Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,N Current (Max),A,54.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,51.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,N Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,N Current (Max),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (Max),A,93.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,31.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92816
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98853
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,68.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,37.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,106.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,N Current (Max),A,62.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93207
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93759
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85562
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,55.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,N Current (Min),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,N Current (Max),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (Min),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8382799999999999
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,46.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,N Current (Min),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,N Current (Max),A,42.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T16:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93909
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93088
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82965
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88055
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,34.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,N Current (Min),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,N Current (Max),A,48.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92654
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91095
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8935799999999999
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79861
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94128
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,46.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.25
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
