Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,48.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,34.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,N Current (Min),A,27.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,N Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (Min),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91284
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,7.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92932
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90655
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,42.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,30.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,N Current (Min),A,29.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,N Current (Max),A,58.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96023
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96042
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,24.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9259
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8063600000000001
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94293
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,53.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,34.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,70.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,N Current (Min),A,28.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,N Current (Max),A,59.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (Min),A,20.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (Max),A,86.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93689
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,5.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,30.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89197
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7579899999999999
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,29.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,N Current (Min),A,26.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9407
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81512
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92197
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,52.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,31.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,71.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,N Current (Min),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,N Current (Max),A,55.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (Max),A,83.38
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T14:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90417
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.88
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7116
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,49.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,91.12
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.88
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,N Current (Min),A,33.75
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,N Current (Max),A,79.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (Max),A,45.88
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (Max),A,114.12
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92334
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,23.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,3.25
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
777467,Gallowstree Elm - Kinver,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
