Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95435
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.716
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98422
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,62.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,45.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,85.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,N Current (Min),A,28.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,N Current (Max),A,63.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (Max),A,50.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:40:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93146
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8795799999999999
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,4.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,24.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95682
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8345600000000001
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98807
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,63.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,43.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,N Current (Min),A,26.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,N Current (Max),A,61.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (Max),A,50.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:30:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95944
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66903
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,35.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94846
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78274
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98499
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,42.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,N Current (Min),A,30.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,N Current (Max),A,71.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (Min),A,21.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (Max),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:20:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96643
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80917
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,10.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,33.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95956
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86871
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,45.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,98.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,N Current (Min),A,27.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,N Current (Max),A,81.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (Max),A,58.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (Max),A,85.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:10:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.87
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7875300000000001
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,12.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,39.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93182
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98276
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,65.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,36.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.62
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,74.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,N Current (Min),A,25.75
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,N Current (Max),A,69.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (Max),A,117.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T12:00:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8404799999999999
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,10.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,29.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,2.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86719
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,66.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,41.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,N Current (Min),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,N Current (Max),A,77.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (Min),A,57.12
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:50:00.000+00:00,ambient,,Temperature,C,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93472
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
777467,Gallowstree Elm - Kinver,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,4.75
